Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.87
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
113594,Westerleigh Rd East,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
113594,Westerleigh Rd East,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.43
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
113594,Westerleigh Rd East,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.39
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113594,Westerleigh Rd East,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.97
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.96
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.82
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113594,Westerleigh Rd East,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.83
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,90.0
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.37
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
113594,Westerleigh Rd East,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.19
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.0
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.58
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.34
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.11
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
113594,Westerleigh Rd East,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.46
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.28
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.25
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.6
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.25
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.87
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
113594,Westerleigh Rd East,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.41
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.57
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
113594,Westerleigh Rd East,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.39
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
