Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113594,Westerleigh Rd East,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.27
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,29.3
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.05
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113594,Westerleigh Rd East,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.78
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,29.4
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113594,Westerleigh Rd East,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.21
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
113594,Westerleigh Rd East,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,29.5
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113594,Westerleigh Rd East,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,29.6
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113594,Westerleigh Rd East,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,29.7
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,29.8
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.33
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.31
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.7
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,29.9
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.34
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,30.0
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,30.2
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
