Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,30.3
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,30.4
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,30.6
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,30.7
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
