Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,32.7
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
