Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.97
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113594,Westerleigh Rd East,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113594,Westerleigh Rd East,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
113594,Westerleigh Rd East,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.08
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
113594,Westerleigh Rd East,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113594,Westerleigh Rd East,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
