Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.34
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113594,Westerleigh Rd East,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
113594,Westerleigh Rd East,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.67
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113594,Westerleigh Rd East,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.93
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.3
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.21
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
113594,Westerleigh Rd East,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113594,Westerleigh Rd East,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.27
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113594,Westerleigh Rd East,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.24
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.08
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.15
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.19
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
113594,Westerleigh Rd East,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.52
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113594,Westerleigh Rd East,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.08
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.38
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113594,Westerleigh Rd East,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.16
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.03
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113594,Westerleigh Rd East,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.12
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.0
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.07
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113594,Westerleigh Rd East,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
