Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.81
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
113594,Westerleigh Rd East,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.88
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.37
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
113594,Westerleigh Rd East,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.13
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.08
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.59
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
113594,Westerleigh Rd East,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.48
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.03
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.1
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.31
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
113594,Westerleigh Rd East,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.22
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.43
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.7
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.51
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.53
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.76
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
113594,Westerleigh Rd East,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.56
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.36
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
113594,Westerleigh Rd East,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.9
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.81
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.97
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
113594,Westerleigh Rd East,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.89
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.49
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
113594,Westerleigh Rd East,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.23
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.49
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113594,Westerleigh Rd East,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.35
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.33
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
113594,Westerleigh Rd East,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.12
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.68
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
