Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.42
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.09
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113594,Westerleigh Rd East,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.69
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.17
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.43
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.72
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
113594,Westerleigh Rd East,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.84
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.9
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.74
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.79
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.68
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
113594,Westerleigh Rd East,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.53
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.81
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.9
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.85
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.85
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
113594,Westerleigh Rd East,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.51
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.5
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.77
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.62
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.6
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.22
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
113594,Westerleigh Rd East,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.03
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.02
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.79
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.73
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.92
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.87
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
113594,Westerleigh Rd East,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.9
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.12
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.97
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.58
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.21
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.54
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.53
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.64
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.36
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.43
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
113594,Westerleigh Rd East,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.84
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.91
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.69
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.98
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.17
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
113594,Westerleigh Rd East,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.83
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.78
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
113594,Westerleigh Rd East,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.05
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.33
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
