Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
113594,Westerleigh Rd East,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.59
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
113594,Westerleigh Rd East,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.5
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
113594,Westerleigh Rd East,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.75
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.81
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.1
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.21
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
113594,Westerleigh Rd East,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.98
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.71
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.49
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.07
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113594,Westerleigh Rd East,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.33
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.51
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.17
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.69
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.62
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113594,Westerleigh Rd East,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.08
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.57
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.52
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113594,Westerleigh Rd East,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.34
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.72
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
113594,Westerleigh Rd East,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.2
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.34
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.0
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
113594,Westerleigh Rd East,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.24
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.92
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.59
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.68
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.21
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113594,Westerleigh Rd East,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
