Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.33
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.83
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.85
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113594,Westerleigh Rd East,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.76
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.88
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.13
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113594,Westerleigh Rd East,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113594,Westerleigh Rd East,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.21
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
113594,Westerleigh Rd East,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113594,Westerleigh Rd East,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113594,Westerleigh Rd East,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113594,Westerleigh Rd East,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
113594,Westerleigh Rd East,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113594,Westerleigh Rd East,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113594,Westerleigh Rd East,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
