Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113594,Westerleigh Rd East,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
113594,Westerleigh Rd East,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.71
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.69
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113594,Westerleigh Rd East,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
113594,Westerleigh Rd East,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.23
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
113594,Westerleigh Rd East,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.5
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.54
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
113594,Westerleigh Rd East,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.19
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.48
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.97
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.01
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
113594,Westerleigh Rd East,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.96
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.46
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
