Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113594,Westerleigh Rd East,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.54
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.79
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.69
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113594,Westerleigh Rd East,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,27.14
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,113.0
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.57
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,32.7
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113594,Westerleigh Rd East,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,25.05
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,106.4
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.37
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113594,Westerleigh Rd East,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.82
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,90.7
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.37
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,32.5
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.62
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
113594,Westerleigh Rd East,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.6
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113594,Westerleigh Rd East,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.9
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.35
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.53
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.57
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.25
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
113594,Westerleigh Rd East,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.61
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113594,Westerleigh Rd East,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.67
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
113594,Westerleigh Rd East,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.41
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.9
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
113594,Westerleigh Rd East,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.92
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,31.9
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
