Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113594,Westerleigh Rd East,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.71
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.03
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113594,Westerleigh Rd East,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.76
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113594,Westerleigh Rd East,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.42
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.33
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.24
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113594,Westerleigh Rd East,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
113594,Westerleigh Rd East,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
113594,Westerleigh Rd East,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
113594,Westerleigh Rd East,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,31.2
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113594,Westerleigh Rd East,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
113594,Westerleigh Rd East,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.36
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.37
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113594,Westerleigh Rd East,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.69
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.65
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.87
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
