Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.01
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.4
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
113594,Westerleigh Rd East,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.47
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
113594,Westerleigh Rd East,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.31
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
113594,Westerleigh Rd East,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.4
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
113594,Westerleigh Rd East,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.81
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.38
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
113594,Westerleigh Rd East,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.81
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.04
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.6
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
113594,Westerleigh Rd East,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.45
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.63
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.76
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
113594,Westerleigh Rd East,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.11
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.35
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
113594,Westerleigh Rd East,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.65
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.07
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
113594,Westerleigh Rd East,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.84
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.96
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.27
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.53
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.6
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.86
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
