Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.62
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
113594,Westerleigh Rd East,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.6
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.75
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.62
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.51
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.36
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.55
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.01
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
113594,Westerleigh Rd East,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.78
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-10.69
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.41
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.81
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.07
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.82
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
113594,Westerleigh Rd East,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.67
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.25
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.59
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.25
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,30.8
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.8
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,30.9
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.7
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113594,Westerleigh Rd East,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113594,Westerleigh Rd East,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,31.0
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113594,Westerleigh Rd East,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,31.1
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113594,Westerleigh Rd East,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.32
