Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,31.3
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.83
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.27
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,31.4
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.28
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,31.5
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,31.6
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,31.7
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.51
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,31.8
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.62
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,32.0
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.73
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,32.1
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,32.2
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.03
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,32.3
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.61
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,32.4
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
