Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,32.6
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.04
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,32.7
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,32.8
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.08
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.14
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.2
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.21
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.67
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.87
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.31
