Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.71
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.79
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.75
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.1
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.46
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
113594,Westerleigh Rd East,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.89
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
113594,Westerleigh Rd East,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
