Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.98
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.02
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.87
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.19
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
113594,Westerleigh Rd East,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.3
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113594,Westerleigh Rd East,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.08
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
113594,Westerleigh Rd East,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.15
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.7
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.92
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.97
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113594,Westerleigh Rd East,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.96
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113594,Westerleigh Rd East,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.77
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.02
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.7
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
113594,Westerleigh Rd East,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.0
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.4
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.59
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.84
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
