Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
113594,Westerleigh Rd East,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.77
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.22
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
113594,Westerleigh Rd East,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.23
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.49
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113594,Westerleigh Rd East,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.66
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.02
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.14
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.93
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
113594,Westerleigh Rd East,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.9
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.69
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.45
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,39.2
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
113594,Westerleigh Rd East,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.54
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.06
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,39.2
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.6
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
113594,Westerleigh Rd East,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.75
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.34
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
113594,Westerleigh Rd East,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.78
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.36
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.54
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.67
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.22
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
113594,Westerleigh Rd East,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.23
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.05
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.79
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
113594,Westerleigh Rd East,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.91
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.17
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.75
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
113594,Westerleigh Rd East,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.32
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.51
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.73
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,39.2
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.19
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
113594,Westerleigh Rd East,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.38
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.26
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.56
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.78
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
