Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.68
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
113594,Westerleigh Rd East,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.18
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.55
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.04
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.25
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.13
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.81
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.68
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
113594,Westerleigh Rd East,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.65
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.32
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.55
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.66
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.21
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.42
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
113594,Westerleigh Rd East,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.45
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.0
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.08
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.2
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,90.8
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.46
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.01
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.67
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.93
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
113594,Westerleigh Rd East,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.61
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.78
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.04
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.1
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.22
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
113594,Westerleigh Rd East,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.19
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.48
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.15
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
113594,Westerleigh Rd East,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.44
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.09
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.04
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.64
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.39
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.1
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.31
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.43
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
113594,Westerleigh Rd East,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.54
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.92
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.23
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.51
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
113594,Westerleigh Rd East,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.69
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.65
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.86
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.44
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.24
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
113594,Westerleigh Rd East,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.72
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.7
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.7
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.48
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.73
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.02
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
113594,Westerleigh Rd East,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.43
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.8
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-8.38
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.46
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.1
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.95
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
113594,Westerleigh Rd East,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.24
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
