Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.83
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.91
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
113594,Westerleigh Rd East,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.85
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.35
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
113594,Westerleigh Rd East,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.37
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.33
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.26
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.65
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.3
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.86
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
113594,Westerleigh Rd East,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.66
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.76
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.09
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.09
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.9
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
113594,Westerleigh Rd East,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.55
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.32
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.99
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.9
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.35
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.34
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.79
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
113594,Westerleigh Rd East,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.56
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.14
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.4
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.13
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113594,Westerleigh Rd East,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.69
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.24
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.5
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.75
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.35
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
113594,Westerleigh Rd East,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.65
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.93
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.21
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.46
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
113594,Westerleigh Rd East,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.87
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.0
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.3
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.71
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,22.31
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.24
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.1
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.23
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.93
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
113594,Westerleigh Rd East,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.06
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.89
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.47
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.02
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.22
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
113594,Westerleigh Rd East,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.19
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.8
