Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.0
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.9
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113594,Westerleigh Rd East,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.41
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.78
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.36
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.64
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
113594,Westerleigh Rd East,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.35
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113594,Westerleigh Rd East,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.46
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.35
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.47
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113594,Westerleigh Rd East,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.61
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.62
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
113594,Westerleigh Rd East,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
113594,Westerleigh Rd East,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
113594,Westerleigh Rd East,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.74
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
113594,Westerleigh Rd East,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
113594,Westerleigh Rd East,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.91
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.35
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
113594,Westerleigh Rd East,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
