Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
113594,Westerleigh Rd East,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.69
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
113594,Westerleigh Rd East,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113594,Westerleigh Rd East,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
113594,Westerleigh Rd East,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
113594,Westerleigh Rd East,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.17
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
113594,Westerleigh Rd East,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.45
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
113594,Westerleigh Rd East,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
113594,Westerleigh Rd East,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.88
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.27
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113594,Westerleigh Rd East,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.36
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.85
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.88
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
