Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
113594,Westerleigh Rd East,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.41
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.65
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113594,Westerleigh Rd East,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.15
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.7
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.54
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113594,Westerleigh Rd East,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.36
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.05
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
113594,Westerleigh Rd East,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,23.71
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,97.8
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.55
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.84
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
113594,Westerleigh Rd East,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.06
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113594,Westerleigh Rd East,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.66
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113594,Westerleigh Rd East,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.79
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113594,Westerleigh Rd East,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.0
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.01
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
113594,Westerleigh Rd East,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.88
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.45
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.59
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.64
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
