Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.8
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.57
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.5
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.63
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
113594,Westerleigh Rd East,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.26
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.03
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.91
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.3
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.67
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.98
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.68
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113594,Westerleigh Rd East,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.8
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.9
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.07
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.68
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.46
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
113594,Westerleigh Rd East,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.17
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.41
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.36
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
113594,Westerleigh Rd East,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.01
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.04
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
113594,Westerleigh Rd East,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.15
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
113594,Westerleigh Rd East,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.33
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.51
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
113594,Westerleigh Rd East,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.25
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.84
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.99
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.5
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.55
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
113594,Westerleigh Rd East,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.01
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.05
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.11
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.36
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.94
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
113594,Westerleigh Rd East,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.16
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
113594,Westerleigh Rd East,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.82
