Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.32
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
113594,Westerleigh Rd East,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.3
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
113594,Westerleigh Rd East,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.41
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.0
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.44
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
113594,Westerleigh Rd East,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.52
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
113594,Westerleigh Rd East,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.51
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
113594,Westerleigh Rd East,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113594,Westerleigh Rd East,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.9
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.85
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
113594,Westerleigh Rd East,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.15
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.3
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.27
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
113594,Westerleigh Rd East,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.36
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
113594,Westerleigh Rd East,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.34
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.86
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.73
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
