Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.25
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113594,Westerleigh Rd East,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.21
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113594,Westerleigh Rd East,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
113594,Westerleigh Rd East,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113594,Westerleigh Rd East,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
113594,Westerleigh Rd East,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
113594,Westerleigh Rd East,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
113594,Westerleigh Rd East,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
113594,Westerleigh Rd East,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
113594,Westerleigh Rd East,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
113594,Westerleigh Rd East,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
