Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
113594,Westerleigh Rd East,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.34
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113594,Westerleigh Rd East,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.89
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113594,Westerleigh Rd East,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.37
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.36
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
