Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113594,Westerleigh Rd East,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,35.5
