Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.98
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113594,Westerleigh Rd East,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
113594,Westerleigh Rd East,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.3
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.1
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
