Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
113594,Westerleigh Rd East,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.7
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.12
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.1
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
113594,Westerleigh Rd East,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.15
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113594,Westerleigh Rd East,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.46
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113594,Westerleigh Rd East,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.56
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113594,Westerleigh Rd East,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.72
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.35
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.11
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.33
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113594,Westerleigh Rd East,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.51
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
