Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.26
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113594,Westerleigh Rd East,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.63
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.33
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.54
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.98
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.56
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.92
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
113594,Westerleigh Rd East,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.77
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.89
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113594,Westerleigh Rd East,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.43
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.36
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.32
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
113594,Westerleigh Rd East,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.82
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.77
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.32
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.65
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.71
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.92
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
113594,Westerleigh Rd East,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.28
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.16
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.01
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.35
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.37
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.29
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
113594,Westerleigh Rd East,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.58
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.84
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.3
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.86
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.48
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
113594,Westerleigh Rd East,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.02
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.27
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.8
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.55
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
113594,Westerleigh Rd East,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.27
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.04
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
113594,Westerleigh Rd East,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.21
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
113594,Westerleigh Rd East,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.1
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.9
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.27
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
