Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.99
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
113594,Westerleigh Rd East,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.92
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.6
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
113594,Westerleigh Rd East,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.44
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.94
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.24
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
113594,Westerleigh Rd East,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.21
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.01
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.22
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.53
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
113594,Westerleigh Rd East,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.34
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.18
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.42
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.06
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.92
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.97
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
113594,Westerleigh Rd East,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.91
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.88
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.49
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.15
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.35
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
113594,Westerleigh Rd East,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.42
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.71
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.44
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.43
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.07
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
113594,Westerleigh Rd East,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.84
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.23
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.87
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.54
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.65
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.71
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
113594,Westerleigh Rd East,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.78
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.94
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.45
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.52
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.15
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.41
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
113594,Westerleigh Rd East,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.47
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.77
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.98
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.59
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.06
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.23
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.21
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
113594,Westerleigh Rd East,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.3
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.24
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.21
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.16
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.29
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
113594,Westerleigh Rd East,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.52
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.01
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.53
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,100.7
