Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.51
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.22
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.07
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
113594,Westerleigh Rd East,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.7
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.35
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.85
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.23
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.43
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.66
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
113594,Westerleigh Rd East,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.47
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.77
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.04
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.71
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.96
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.75
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.58
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
113594,Westerleigh Rd East,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,23.2
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.21
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,98.0
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,6.22
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.19
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.88
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.41
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.34
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.66
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.12
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
113594,Westerleigh Rd East,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.03
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.37
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.48
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.09
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.63
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.44
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.21
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
113594,Westerleigh Rd East,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,22.57
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.24
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,94.4
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.16
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.67
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.88
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
113594,Westerleigh Rd East,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.19
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.9
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.66
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.1
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.54
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.83
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.45
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.7
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.45
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
113594,Westerleigh Rd East,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,22.16
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.34
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.38
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,101.1
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.03
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.67
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.31
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.56
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
113594,Westerleigh Rd East,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.08
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.43
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.05
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,84.3
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.9
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.55
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.03
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.56
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.91
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
113594,Westerleigh Rd East,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.92
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.18
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.35
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.36
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.92
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.31
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.47
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
113594,Westerleigh Rd East,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.71
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.77
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.9
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.76
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.99
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.4
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.46
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.11
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
113594,Westerleigh Rd East,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
