Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.48
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.07
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.14
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.71
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.4
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
113594,Westerleigh Rd East,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.93
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.16
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.84
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
113594,Westerleigh Rd East,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.29
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.34
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.23
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.46
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.59
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.88
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.53
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.55
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
113594,Westerleigh Rd East,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.57
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.33
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.78
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
113594,Westerleigh Rd East,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.5
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.67
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.83
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.69
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.65
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.36
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.6
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
113594,Westerleigh Rd East,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.83
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.67
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.54
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
