Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
113594,Westerleigh Rd East,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.19
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113594,Westerleigh Rd East,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.0
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.7
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.43
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.27
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113594,Westerleigh Rd East,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.14
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.36
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
113594,Westerleigh Rd East,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.63
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.31
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.26
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.12
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.77
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.22
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
113594,Westerleigh Rd East,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.67
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.75
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
113594,Westerleigh Rd East,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.09
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.1
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
113594,Westerleigh Rd East,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.33
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.26
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.56
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113594,Westerleigh Rd East,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.96
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.47
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.03
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
113594,Westerleigh Rd East,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.19
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.62
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.33
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.7
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
