Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
113594,Westerleigh Rd East,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.69
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.84
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.33
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.25
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.67
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113594,Westerleigh Rd East,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.32
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.29
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.03
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
113594,Westerleigh Rd East,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.69
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.01
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.06
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.06
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113594,Westerleigh Rd East,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.41
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.59
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.11
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,89.7
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.77
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.17
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
113594,Westerleigh Rd East,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.66
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.61
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.73
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
113594,Westerleigh Rd East,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.42
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,85.6
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.23
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.1
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.36
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.99
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.28
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.51
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.17
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.81
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.25
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.0
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.37
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
113594,Westerleigh Rd East,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,23.01
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.53
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.47
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,96.4
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.87
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.08
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.01
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
113594,Westerleigh Rd East,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.98
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.05
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.25
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.59
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.26
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.26
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
113594,Westerleigh Rd East,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.75
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.66
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.54
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.91
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.54
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113594,Westerleigh Rd East,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.41
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.36
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.91
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.18
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
