Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.17
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113594,Westerleigh Rd East,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.02
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.83
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.72
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.06
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113594,Westerleigh Rd East,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.62
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.76
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.7
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.25
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
113594,Westerleigh Rd East,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.76
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.48
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.62
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.51
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.41
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.32
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,74.7
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.1
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
113594,Westerleigh Rd East,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.35
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.15
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.8
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.16
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
113594,Westerleigh Rd East,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.42
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
113594,Westerleigh Rd East,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.2
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.86
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.79
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
113594,Westerleigh Rd East,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.25
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.61
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.7
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.11
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.14
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.77
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
113594,Westerleigh Rd East,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.12
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.66
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.23
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
113594,Westerleigh Rd East,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.81
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.19
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.97
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.67
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
113594,Westerleigh Rd East,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.27
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.08
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.33
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
113594,Westerleigh Rd East,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.08
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.79
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.71
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.62
