Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.65
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.22
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
113594,Westerleigh Rd East,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.99
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.9
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.58
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.31
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.12
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
113594,Westerleigh Rd East,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.52
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113594,Westerleigh Rd East,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.93
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.3
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.85
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.85
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.59
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.12
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.64
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113594,Westerleigh Rd East,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.91
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.2
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.3
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.95
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.56
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
113594,Westerleigh Rd East,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.9
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.11
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
113594,Westerleigh Rd East,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.29
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113594,Westerleigh Rd East,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.53
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.84
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.15
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
113594,Westerleigh Rd East,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
