Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
113594,Westerleigh Rd East,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
113594,Westerleigh Rd East,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.37
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.39
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.84
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
113594,Westerleigh Rd East,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.05
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113594,Westerleigh Rd East,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.57
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
113594,Westerleigh Rd East,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.36
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113594,Westerleigh Rd East,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.84
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.31
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113594,Westerleigh Rd East,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.06
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.68
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113594,Westerleigh Rd East,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.23
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
