Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113594,Westerleigh Rd East,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.32
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113594,Westerleigh Rd East,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
113594,Westerleigh Rd East,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
113594,Westerleigh Rd East,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
