Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
