Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
113594,Westerleigh Rd East,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
