Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.1
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.08
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
113594,Westerleigh Rd East,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.1
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
113594,Westerleigh Rd East,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.98
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.13
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
113594,Westerleigh Rd East,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.02
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
