Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113594,Westerleigh Rd East,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.35
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.09
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.21
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113594,Westerleigh Rd East,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.18
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.2
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.81
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
113594,Westerleigh Rd East,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.16
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.61
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.97
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.36
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.22
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.63
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
113594,Westerleigh Rd East,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.56
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.43
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.24
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.86
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,39.2
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113594,Westerleigh Rd East,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.18
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.36
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.15
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.39
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.1
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.16
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.52
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
113594,Westerleigh Rd East,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.91
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.29
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.41
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.67
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113594,Westerleigh Rd East,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.15
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.98
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.83
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.28
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113594,Westerleigh Rd East,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.41
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.12
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.18
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.25
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113594,Westerleigh Rd East,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.48
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.57
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.24
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.73
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.51
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113594,Westerleigh Rd East,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.71
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
