Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.24
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
113594,Westerleigh Rd East,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.25
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.34
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.36
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.61
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113594,Westerleigh Rd East,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.03
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.91
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.57
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.45
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.1
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.53
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.86
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
113594,Westerleigh Rd East,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.45
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.73
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.53
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.09
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.41
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.46
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113594,Westerleigh Rd East,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.86
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.58
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.7
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.46
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.62
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.29
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.65
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
113594,Westerleigh Rd East,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.39
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.37
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.05
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.98
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.36
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.16
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.87
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113594,Westerleigh Rd East,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.56
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.23
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.22
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-10.43
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.5
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.5
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.07
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.43
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.02
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.92
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.0
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.87
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.78
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113594,Westerleigh Rd East,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.05
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.47
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.62
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.5
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.16
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.81
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.7
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.6
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.3
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.52
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.04
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.94
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
113594,Westerleigh Rd East,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.43
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.17
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.86
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.83
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.25
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.95
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.57
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.47
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
113594,Westerleigh Rd East,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.63
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.4
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.99
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.58
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.9
