Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.43
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.76
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
113594,Westerleigh Rd East,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.97
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.7
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.14
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.94
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.13
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.78
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
113594,Westerleigh Rd East,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.62
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,106.1
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.59
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.91
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.6
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.32
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
113594,Westerleigh Rd East,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.97
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.38
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.98
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.36
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.64
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.62
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.72
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
113594,Westerleigh Rd East,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.64
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.67
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.41
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.24
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.63
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.5
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.59
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
113594,Westerleigh Rd East,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.21
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.24
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.62
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.29
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.23
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.25
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
113594,Westerleigh Rd East,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.12
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.68
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.73
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.27
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.57
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.32
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.98
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
113594,Westerleigh Rd East,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.9
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.79
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.97
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.18
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.47
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.5
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.57
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
113594,Westerleigh Rd East,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.33
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.16
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.45
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.78
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.38
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.37
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.46
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.86
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.53
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
113594,Westerleigh Rd East,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.72
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.77
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.05
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.68
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.27
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.34
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,39.2
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.54
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.04
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.26
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
113594,Westerleigh Rd East,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.05
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.74
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.6
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.7
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.6
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.16
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.02
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.69
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.33
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.8
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.1
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
