Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.95
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.44
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.15
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
113594,Westerleigh Rd East,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.76
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.34
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.3
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.88
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.54
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.4
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.26
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.01
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
113594,Westerleigh Rd East,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.17
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.9
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.66
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.67
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.74
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.15
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
113594,Westerleigh Rd East,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.26
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.61
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.36
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.61
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.02
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.74
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.94
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.81
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
113594,Westerleigh Rd East,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.89
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.94
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.59
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.6
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
113594,Westerleigh Rd East,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.95
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.4
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.29
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.05
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.1
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
113594,Westerleigh Rd East,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.91
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.35
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.05
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.74
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.48
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.7
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
113594,Westerleigh Rd East,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.16
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.91
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.47
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113594,Westerleigh Rd East,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.27
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.32
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
113594,Westerleigh Rd East,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.43
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.34
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.36
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.67
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.48
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
113594,Westerleigh Rd East,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.54
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.72
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.96
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
113594,Westerleigh Rd East,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.47
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.4
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
