Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
113594,Westerleigh Rd East,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.48
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.35
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.09
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113594,Westerleigh Rd East,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113594,Westerleigh Rd East,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.39
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
113594,Westerleigh Rd East,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113594,Westerleigh Rd East,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
113594,Westerleigh Rd East,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.86
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.6
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
113594,Westerleigh Rd East,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.37
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
113594,Westerleigh Rd East,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.88
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113594,Westerleigh Rd East,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.7
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
113594,Westerleigh Rd East,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.53
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.74
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.98
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.21
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
113594,Westerleigh Rd East,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
