Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113594,Westerleigh Rd East,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.51
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
113594,Westerleigh Rd East,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.0
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.39
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
113594,Westerleigh Rd East,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.08
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.93
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.43
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
113594,Westerleigh Rd East,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.08
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
113594,Westerleigh Rd East,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.24
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
113594,Westerleigh Rd East,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
113594,Westerleigh Rd East,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.9
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
113594,Westerleigh Rd East,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.16
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.9
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
113594,Westerleigh Rd East,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.9
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.32
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
113594,Westerleigh Rd East,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.64
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.11
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.35
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.49
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
113594,Westerleigh Rd East,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.39
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.8
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
