Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
113594,Westerleigh Rd East,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.52
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.33
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.08
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
113594,Westerleigh Rd East,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113594,Westerleigh Rd East,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.77
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.57
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
113594,Westerleigh Rd East,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.66
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.63
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
113594,Westerleigh Rd East,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.6
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
113594,Westerleigh Rd East,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.21
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113594,Westerleigh Rd East,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.4
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.17
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113594,Westerleigh Rd East,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.93
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.82
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.8
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.47
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
113594,Westerleigh Rd East,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113594,Westerleigh Rd East,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
