Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.53
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
113594,Westerleigh Rd East,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.57
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113594,Westerleigh Rd East,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.48
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
113594,Westerleigh Rd East,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
113594,Westerleigh Rd East,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113594,Westerleigh Rd East,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.17
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.6
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.27
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
113594,Westerleigh Rd East,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
113594,Westerleigh Rd East,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.7
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.77
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
113594,Westerleigh Rd East,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,5.24
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.7
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
113594,Westerleigh Rd East,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.52
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.62
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.68
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
