Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
113594,Westerleigh Rd East,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.86
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.39
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.97
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
113594,Westerleigh Rd East,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.41
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.27
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
113594,Westerleigh Rd East,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.71
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
113594,Westerleigh Rd East,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113594,Westerleigh Rd East,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.95
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.82
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
113594,Westerleigh Rd East,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.23
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.4
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.22
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
113594,Westerleigh Rd East,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113594,Westerleigh Rd East,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.9
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.15
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.75
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113594,Westerleigh Rd East,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.69
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.82
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
113594,Westerleigh Rd East,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.88
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.67
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.26
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
113594,Westerleigh Rd East,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.67
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
