Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.71
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113594,Westerleigh Rd East,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.92
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113594,Westerleigh Rd East,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
113594,Westerleigh Rd East,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113594,Westerleigh Rd East,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
113594,Westerleigh Rd East,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
