Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.11
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.68
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
