Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
