Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.39
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
113594,Westerleigh Rd East,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.17
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.78
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
113594,Westerleigh Rd East,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.98
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,40.2
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
113594,Westerleigh Rd East,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.71
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,40.3
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
113594,Westerleigh Rd East,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.6
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,40.4
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
113594,Westerleigh Rd East,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.55
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.21
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
