Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.69
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.94
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.33
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.18
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.1
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.91
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.1
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.59
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.93
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.06
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.29
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,40.7
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
113594,Westerleigh Rd East,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.48
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.72
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.86
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113594,Westerleigh Rd East,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.88
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.82
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.97
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,40.9
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
113594,Westerleigh Rd East,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.16
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.1
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.01
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,41.0
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.66
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.98
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.44
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,41.1
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
113594,Westerleigh Rd East,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.08
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.66
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.62
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,41.1
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.98
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.19
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
113594,Westerleigh Rd East,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.08
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.82
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.42
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.68
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,41.3
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.55
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.87
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.71
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.65
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.46
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.69
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,41.3
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.96
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
113594,Westerleigh Rd East,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.47
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.91
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.68
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.53
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,41.4
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.28
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.19
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-8.84
