Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.76
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.5
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,41.5
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.46
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.18
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
113594,Westerleigh Rd East,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.71
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.21
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.69
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.39
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.99
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.34
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,41.5
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.27
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
113594,Westerleigh Rd East,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.24
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.07
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.57
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.8
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,41.6
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.16
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.69
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
113594,Westerleigh Rd East,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.28
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.88
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,89.1
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.22
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.09
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,41.8
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.14
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
113594,Westerleigh Rd East,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.96
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.41
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.31
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.92
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.84
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,41.8
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.41
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.13
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
113594,Westerleigh Rd East,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.14
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.89
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.19
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.9
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,41.9
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.71
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113594,Westerleigh Rd East,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.6
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.59
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.06
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.22
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.56
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.45
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,42.0
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.26
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
113594,Westerleigh Rd East,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.86
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.8
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.61
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.75
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.81
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,42.0
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.49
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
113594,Westerleigh Rd East,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.96
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.33
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.33
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.87
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.2
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,42.0
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.13
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.99
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.38
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
113594,Westerleigh Rd East,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.39
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.65
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.49
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,85.6
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.95
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.08
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.7
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,42.0
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.52
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.44
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.01
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
113594,Westerleigh Rd East,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.95
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.69
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.82
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.44
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.53
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,42.0
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.83
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
113594,Westerleigh Rd East,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.06
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.18
