Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.61
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.34
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,42.0
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.7
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.18
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
113594,Westerleigh Rd East,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.16
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.38
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.35
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.04
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,42.0
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.16
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.05
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
113594,Westerleigh Rd East,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,22.05
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.03
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,92.1
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.35
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.9
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,41.9
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.83
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.49
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.33
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
113594,Westerleigh Rd East,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.49
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.35
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.91
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,91.4
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.98
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.51
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.77
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,41.8
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.22
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.92
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.58
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
113594,Westerleigh Rd East,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.81
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.61
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.98
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.7
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-9.17
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.85
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.96
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,41.7
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.96
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.99
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.99
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.99
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.55
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.73
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.11
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,41.6
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.97
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.4
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.25
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.46
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.85
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.35
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,41.7
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
113594,Westerleigh Rd East,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.75
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.0
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.07
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,41.8
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.51
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.99
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
113594,Westerleigh Rd East,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.35
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.98
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.5
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.88
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,41.8
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.27
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
113594,Westerleigh Rd East,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.57
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.51
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.92
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.25
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,41.7
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.3
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113594,Westerleigh Rd East,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.91
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.7
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.03
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,87.7
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,5.03
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.8
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.99
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.01
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,41.5
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.04
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.91
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
113594,Westerleigh Rd East,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
