Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.06
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.15
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.9
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.3
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.27
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.32
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,41.4
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.3
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.83
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.9
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
113594,Westerleigh Rd East,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.69
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.62
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.84
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.5
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.23
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.85
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.9
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,41.5
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.56
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.07
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
113594,Westerleigh Rd East,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.69
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.13
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,85.2
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.31
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.26
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,41.4
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.46
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.24
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
113594,Westerleigh Rd East,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.12
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.38
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.9
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.89
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.1
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.87
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,41.3
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.27
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.84
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
113594,Westerleigh Rd East,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.58
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.6
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.25
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.8
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.47
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,41.1
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.8
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.0
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.04
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.05
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.9
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.43
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.28
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,40.9
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.35
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
113594,Westerleigh Rd East,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.12
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.56
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.54
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-7.83
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.9
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.88
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,40.7
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113594,Westerleigh Rd East,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.04
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.18
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.48
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.7
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113594,Westerleigh Rd East,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.61
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.52
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.88
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,5.11
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.64
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.29
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,40.4
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.41
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113594,Westerleigh Rd East,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.04
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,40.4
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
