Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
113594,Westerleigh Rd East,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.28
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.68
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.25
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,40.4
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
113594,Westerleigh Rd East,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.49
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,40.2
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.76
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
113594,Westerleigh Rd East,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.98
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.36
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
113594,Westerleigh Rd East,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113594,Westerleigh Rd East,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113594,Westerleigh Rd East,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113594,Westerleigh Rd East,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
