Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113594,Westerleigh Rd East,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
113594,Westerleigh Rd East,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
113594,Westerleigh Rd East,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.09
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
113594,Westerleigh Rd East,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.34
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.26
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113594,Westerleigh Rd East,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.77
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
113594,Westerleigh Rd East,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.21
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.58
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
113594,Westerleigh Rd East,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.08
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.46
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.31
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113594,Westerleigh Rd East,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.58
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113594,Westerleigh Rd East,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.06
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113594,Westerleigh Rd East,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.95
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113594,Westerleigh Rd East,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.47
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.01
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
